Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.83
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.14
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.2
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.64
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.65
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.49
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.79
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.56
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.85
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.61
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.14
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.39
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.08
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.51
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.48
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
433041,Quintrell Grdns East,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.28
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.25
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.35
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.2
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.77
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.79
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.08
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
433041,Quintrell Grdns East,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.87
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.18
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.63
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.23
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.4
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.44
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.84
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.17
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
433041,Quintrell Grdns East,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.74
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.33
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.1
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.47
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.94
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.58
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.72
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.48
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.7
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.01
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
433041,Quintrell Grdns East,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.07
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.24
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.81
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.77
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.21
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.18
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.37
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.08
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
433041,Quintrell Grdns East,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.55
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.4
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.17
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.83
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,28.7
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.17
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.1
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
433041,Quintrell Grdns East,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.17
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.09
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.59
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.87
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.55
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.48
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.74
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.83
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,28.7
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.97
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.42
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
433041,Quintrell Grdns East,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.05
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.29
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.72
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.17
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.95
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.23
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.9
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.36
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.67
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.72
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
433041,Quintrell Grdns East,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
