Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.02
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.25
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.97
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.49
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.3
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.81
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.96
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.47
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.84
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
433041,Quintrell Grdns East,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.35
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.54
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.98
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.51
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.84
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.32
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.35
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.48
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
433041,Quintrell Grdns East,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.97
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.66
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.53
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.46
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.11
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.99
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.08
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.41
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.13
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.99
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
433041,Quintrell Grdns East,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.2
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.86
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.66
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.16
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.79
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.68
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.59
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.33
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.9
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.72
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
433041,Quintrell Grdns East,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.29
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.62
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.07
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.73
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.78
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.73
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.72
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
433041,Quintrell Grdns East,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.92
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.98
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.98
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.62
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.46
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.04
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.95
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.55
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
433041,Quintrell Grdns East,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.45
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.1
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.01
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.98
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.02
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.09
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.79
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
433041,Quintrell Grdns East,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.83
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.1
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.84
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.2
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.94
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.25
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.58
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.05
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
433041,Quintrell Grdns East,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.37
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.74
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.66
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.15
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.93
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.78
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.41
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.81
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.46
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
433041,Quintrell Grdns East,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
