Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.25
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.27
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.94
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.1
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.88
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.21
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.77
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.95
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
433041,Quintrell Grdns East,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.18
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.15
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.35
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.86
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.07
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.97
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.5
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.63
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
433041,Quintrell Grdns East,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.44
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.96
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.5
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.02
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.14
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.27
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.88
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.68
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
433041,Quintrell Grdns East,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.72
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.14
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.98
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.06
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
433041,Quintrell Grdns East,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.11
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.66
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.53
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.19
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.56
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,29.2
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.7
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.56
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.76
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
433041,Quintrell Grdns East,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.47
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.49
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.72
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.27
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.15
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.24
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.86
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,29.2
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.35
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.37
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
433041,Quintrell Grdns East,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.28
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.49
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.52
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.9
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.09
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.41
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
433041,Quintrell Grdns East,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-11.74
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.41
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.98
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.68
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.69
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.31
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.37
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.37
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.99
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.25
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.01
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.82
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.97
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
433041,Quintrell Grdns East,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
