Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.61
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.05
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.76
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.2
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.18
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.57
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.51
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.35
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.75
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
433041,Quintrell Grdns East,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.17
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.89
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.12
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.37
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.91
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
433041,Quintrell Grdns East,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.2
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.34
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,29.5
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.07
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.85
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.78
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,29.5
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.78
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.48
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.04
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
433041,Quintrell Grdns East,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.58
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.86
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.81
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.24
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.17
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.55
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,29.2
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.6
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.3
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.07
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.25
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.13
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
