Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.78
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.88
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.7
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.09
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.62
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.33
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.65
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.21
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.06
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.62
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.59
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.37
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.13
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.22
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.09
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.64
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.32
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.08
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.65
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.41
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.48
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
433041,Quintrell Grdns East,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.55
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.12
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.01
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,28.7
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.51
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.05
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.64
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
433041,Quintrell Grdns East,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.74
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.32
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.74
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.1
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.55
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.46
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.02
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.07
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
433041,Quintrell Grdns East,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.86
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.52
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.03
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.63
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.31
