Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.88
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.41
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.93
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.9
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.47
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
433041,Quintrell Grdns East,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.58
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.91
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.23
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.46
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.22
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
433041,Quintrell Grdns East,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.74
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.85
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.28
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.04
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.94
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.7
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
433041,Quintrell Grdns East,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.33
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.34
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.84
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.09
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.16
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.82
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.27
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.36
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.54
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.38
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.62
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.1
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.08
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.41
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.92
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.35
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
