Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.67
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.08
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.83
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.18
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.22
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.25
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.34
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
433041,Quintrell Grdns East,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.14
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.82
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.28
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
433041,Quintrell Grdns East,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.98
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.45
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.78
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.39
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.4
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.29
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.31
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.86
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.42
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.56
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.61
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.6
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.16
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.79
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.7
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.54
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.69
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.77
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
433041,Quintrell Grdns East,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.87
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.87
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.14
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.99
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.88
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.96
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
433041,Quintrell Grdns East,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.43
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.98
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,26.7
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.21
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.42
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.25
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.92
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.1
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
