Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.59
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.92
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.38
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.87
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
433041,Quintrell Grdns East,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.78
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.8
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.59
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.77
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.01
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.89
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.66
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.81
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
433041,Quintrell Grdns East,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.66
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.69
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.65
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.56
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.55
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.19
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.82
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
433041,Quintrell Grdns East,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.24
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.23
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.02
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.9
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.83
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.41
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.26
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.89
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.03
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.03
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
433041,Quintrell Grdns East,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.43
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.79
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.75
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.6
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.0
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.04
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.8
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.76
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.15
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.85
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.72
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
433041,Quintrell Grdns East,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.24
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.81
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.75
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.43
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.02
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
433041,Quintrell Grdns East,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.55
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.01
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.68
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.79
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.81
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.78
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.24
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.87
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.68
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,26.5
