Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.72
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.68
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
433041,Quintrell Grdns East,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.61
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.3
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.35
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.36
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.8
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.77
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.43
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.15
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.28
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.14
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.92
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.05
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.33
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.39
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.84
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.73
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.19
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.17
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.35
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
433041,Quintrell Grdns East,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.28
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.96
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.12
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.09
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.29
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.67
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.23
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.09
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.24
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.68
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.55
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
