Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.9
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.43
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.28
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.68
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.5
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.95
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.64
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.38
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.1
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.13
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.19
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
433041,Quintrell Grdns East,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.22
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.66
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,26.7
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.3
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.33
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
433041,Quintrell Grdns East,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.37
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.94
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,26.7
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.2
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.43
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.12
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.71
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.26
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.51
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
433041,Quintrell Grdns East,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.64
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.33
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.48
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.44
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.65
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
433041,Quintrell Grdns East,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.19
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.63
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.48
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.11
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.36
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
433041,Quintrell Grdns East,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
433041,Quintrell Grdns East,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.7
433041,Quintrell Grdns East,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.83
433041,Quintrell Grdns East,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
433041,Quintrell Grdns East,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
433041,Quintrell Grdns East,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
433041,Quintrell Grdns East,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
433041,Quintrell Grdns East,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
433041,Quintrell Grdns East,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
