Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
433041,Quintrell Grdns East,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
433041,Quintrell Grdns East,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
433041,Quintrell Grdns East,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
433041,Quintrell Grdns East,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
433041,Quintrell Grdns East,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
433041,Quintrell Grdns East,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
433041,Quintrell Grdns East,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
433041,Quintrell Grdns East,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
433041,Quintrell Grdns East,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
433041,Quintrell Grdns East,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.85
433041,Quintrell Grdns East,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.82
433041,Quintrell Grdns East,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.16
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.18
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.31
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.8
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.69
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.94
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.76
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.67
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.67
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.48
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.17
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.12
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.39
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.95
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.08
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.19
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.16
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.04
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.28
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.06
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
433041,Quintrell Grdns East,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
433041,Quintrell Grdns East,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
