Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
433041,Quintrell Grdns East,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
433041,Quintrell Grdns East,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
433041,Quintrell Grdns East,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
433041,Quintrell Grdns East,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
433041,Quintrell Grdns East,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
433041,Quintrell Grdns East,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
433041,Quintrell Grdns East,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
433041,Quintrell Grdns East,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
433041,Quintrell Grdns East,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
433041,Quintrell Grdns East,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
433041,Quintrell Grdns East,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
433041,Quintrell Grdns East,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
433041,Quintrell Grdns East,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
433041,Quintrell Grdns East,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.4
433041,Quintrell Grdns East,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.18
433041,Quintrell Grdns East,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.3
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,26.7
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.64
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.72
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.26
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.46
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.85
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.33
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.18
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.68
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.16
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.05
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.37
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.81
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.28
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.11
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.35
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.45
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
