Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.38
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.75
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.71
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.76
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
433041,Quintrell Grdns East,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.8
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.19
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.49
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.12
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.18
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.87
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.04
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.11
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.54
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
433041,Quintrell Grdns East,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.26
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.25
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.67
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.58
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.8
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.53
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.35
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.8
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.51
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
433041,Quintrell Grdns East,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.74
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.16
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.44
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.67
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.74
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.36
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.86
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.94
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.99
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
433041,Quintrell Grdns East,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.94
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.33
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.11
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.26
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.78
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.06
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.88
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.03
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.11
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.9
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.89
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.66
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
433041,Quintrell Grdns East,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.28
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.43
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.21
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.78
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.0
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.3
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.55
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.37
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
433041,Quintrell Grdns East,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.39
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.43
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.96
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.6
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.12
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.62
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.45
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.41
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
433041,Quintrell Grdns East,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.39
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.75
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.22
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.9
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.9
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.16
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.21
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.1
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.92
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.43
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.17
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.46
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
433041,Quintrell Grdns East,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.35
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.82
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.53
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.77
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.54
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.42
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.58
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.82
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
433041,Quintrell Grdns East,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
