Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.82
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.29
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.87
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.3
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.58
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.6
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.33
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.67
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
433041,Quintrell Grdns East,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.64
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.77
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.17
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.98
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.53
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.98
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.12
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.46
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
433041,Quintrell Grdns East,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.63
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.19
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.01
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.07
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.44
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.02
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.05
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.44
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.36
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
433041,Quintrell Grdns East,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.09
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.06
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.98
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.71
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.28
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.36
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.95
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
433041,Quintrell Grdns East,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.46
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.25
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.59
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.46
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.5
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.75
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.96
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.63
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.81
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.82
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
433041,Quintrell Grdns East,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.2
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,15.32
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.94
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.34
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.63
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.48
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.28
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
433041,Quintrell Grdns East,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.17
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.54
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.55
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.71
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.8
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.38
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.26
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
433041,Quintrell Grdns East,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.78
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.51
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.81
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.52
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.75
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.83
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.81
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
433041,Quintrell Grdns East,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.13
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.16
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.11
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.85
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.48
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.24
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.47
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.73
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
433041,Quintrell Grdns East,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
