Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.05
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.86
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.07
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.72
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.26
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.26
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.83
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.61
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
433041,Quintrell Grdns East,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.88
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.78
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.75
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.78
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.84
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.14
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.41
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.18
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
433041,Quintrell Grdns East,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.53
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.17
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.5
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.99
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.49
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
433041,Quintrell Grdns East,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.77
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.36
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.3
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.42
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.06
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.81
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.93
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
433041,Quintrell Grdns East,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.89
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.25
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.85
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.82
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.89
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.21
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
433041,Quintrell Grdns East,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.5
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.16
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.67
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.74
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.7
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
433041,Quintrell Grdns East,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.38
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.26
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.67
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.01
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.53
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.85
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.54
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.15
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
433041,Quintrell Grdns East,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.29
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.14
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.39
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.9
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.24
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.79
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.47
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.16
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
433041,Quintrell Grdns East,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
