Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.43
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.16
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.39
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.74
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.64
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.59
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.86
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.23
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
433041,Quintrell Grdns East,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.52
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.28
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.95
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.45
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.94
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
433041,Quintrell Grdns East,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.95
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.95
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.21
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.62
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.05
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.24
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.5
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.29
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.11
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.22
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
433041,Quintrell Grdns East,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.05
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.48
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.51
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.03
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.69
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.68
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.2
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.23
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.19
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
433041,Quintrell Grdns East,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.41
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.04
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.5
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.23
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.91
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.79
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
433041,Quintrell Grdns East,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.56
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.35
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.15
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
433041,Quintrell Grdns East,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.25
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.34
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.48
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.12
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.58
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.64
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,27.7
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.57
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.52
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
433041,Quintrell Grdns East,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.63
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.2
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.12
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.47
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.74
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.24
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.23
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.98
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
433041,Quintrell Grdns East,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.88
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.14
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.64
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.57
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.82
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.55
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.88
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.46
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.25
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
