Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
433041,Quintrell Grdns East,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.91
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.52
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.89
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.24
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.92
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.88
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.68
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.93
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.05
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
433041,Quintrell Grdns East,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.22
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.21
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.55
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.5
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.03
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.49
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.6
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.92
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.42
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.61
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
433041,Quintrell Grdns East,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.69
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.41
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.28
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.85
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.68
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.21
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.93
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.95
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.31
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
433041,Quintrell Grdns East,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.26
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.41
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.09
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.81
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.24
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.15
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.47
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.14
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.25
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
433041,Quintrell Grdns East,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.86
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.9
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.43
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.73
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.06
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.06
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.98
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.69
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.62
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
433041,Quintrell Grdns East,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.11
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.9
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.43
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.15
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.53
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.49
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
433041,Quintrell Grdns East,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.05
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.17
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.22
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.5
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.41
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.42
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.71
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.55
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.48
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.23
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.01
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
433041,Quintrell Grdns East,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.89
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.21
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.77
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.24
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.78
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.91
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.93
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
433041,Quintrell Grdns East,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.14
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.89
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.09
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.65
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.78
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.39
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
