Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.67
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.04
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
433041,Quintrell Grdns East,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.57
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.7
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.84
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.29
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.53
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.18
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.62
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
433041,Quintrell Grdns East,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.72
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.18
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.15
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.31
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.38
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.38
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.45
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.8
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
433041,Quintrell Grdns East,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.14
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.31
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.89
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.71
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.26
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.77
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.33
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.53
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
433041,Quintrell Grdns East,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.66
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.44
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.21
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.89
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.7
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.04
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
433041,Quintrell Grdns East,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.85
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.32
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.05
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.13
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.86
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.53
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.43
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.69
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.58
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
433041,Quintrell Grdns East,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.06
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.07
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.92
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.27
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.76
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.19
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.77
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
433041,Quintrell Grdns East,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.14
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.56
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.78
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.42
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.89
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.33
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.92
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.5
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
433041,Quintrell Grdns East,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.43
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.26
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.94
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.62
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.49
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.88
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.24
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
433041,Quintrell Grdns East,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.4
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.23
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.5
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.4
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.04
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.47
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,27.2
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
