Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.49
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.31
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
433041,Quintrell Grdns East,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.29
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.18
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.36
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.4
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.85
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.43
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.99
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
433041,Quintrell Grdns East,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.59
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.23
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.67
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.99
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.11
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.46
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.04
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
433041,Quintrell Grdns East,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.84
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.5
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.38
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.01
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.71
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.52
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.69
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.29
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
433041,Quintrell Grdns East,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.08
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.6
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.58
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.74
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.04
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.38
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.78
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.3
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.9
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.63
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.62
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
433041,Quintrell Grdns East,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.23
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.1
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.09
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.3
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.41
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.99
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.12
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.28
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
433041,Quintrell Grdns East,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.4
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.95
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.34
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.02
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.14
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.64
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.69
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.69
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.3
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
433041,Quintrell Grdns East,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.04
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.99
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.28
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.88
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.92
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.58
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.27
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.62
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.57
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.38
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.89
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
433041,Quintrell Grdns East,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.68
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.45
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.68
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.17
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.73
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.25
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.28
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.94
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.87
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.09
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.56
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.21
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
433041,Quintrell Grdns East,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.82
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.67
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.98
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,26.7
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
