Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.85
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.6
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.95
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.13
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,26.7
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.22
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.39
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.79
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.06
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.93
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.89
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.97
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.22
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.63
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.18
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.71
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.15
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
