Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.91
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.6
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.44
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.53
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.65
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.8
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.83
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.95
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.34
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.94
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.88
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.94
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.45
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.58
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.78
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.74
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.84
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.49
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.38
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.65
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.86
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.89
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
