Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.64
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.15
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.48
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.09
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.89
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.02
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.39
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.2
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.44
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.86
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.32
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.01
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.52
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.09
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.57
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.61
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.74
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.98
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.55
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.63
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.8
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.61
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
433041,Quintrell Grdns East,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.64
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.35
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.93
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.88
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.32
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.73
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.55
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.8
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.38
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
433041,Quintrell Grdns East,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.45
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.87
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.28
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.38
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.74
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
433041,Quintrell Grdns East,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.41
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
