Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,26.7
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.67
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.26
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.55
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.91
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.67
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.93
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.79
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.87
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.92
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.4
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.03
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.8
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.08
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.53
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.61
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.04
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.56
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.57
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.38
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.16
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.23
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
433041,Quintrell Grdns East,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
433041,Quintrell Grdns East,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
