Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
433041,Quintrell Grdns East,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
433041,Quintrell Grdns East,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
433041,Quintrell Grdns East,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
433041,Quintrell Grdns East,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
433041,Quintrell Grdns East,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
433041,Quintrell Grdns East,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
433041,Quintrell Grdns East,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
433041,Quintrell Grdns East,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
433041,Quintrell Grdns East,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
433041,Quintrell Grdns East,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
433041,Quintrell Grdns East,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.51
433041,Quintrell Grdns East,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.79
433041,Quintrell Grdns East,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.18
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.18
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.68
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.6
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.06
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.42
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.62
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.67
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.12
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.37
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.69
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.93
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.03
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.26
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.59
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.17
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.22
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
433041,Quintrell Grdns East,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.72
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.47
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.95
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
433041,Quintrell Grdns East,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
433041,Quintrell Grdns East,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
