Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.24
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.28
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.96
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.35
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.11
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.8
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.37
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.63
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.04
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.41
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.57
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.03
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.24
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.02
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.82
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
433041,Quintrell Grdns East,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.73
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.61
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.46
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.62
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.79
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.14
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.4
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.67
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.39
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.23
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.27
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.91
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
