Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.56
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,27.7
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.05
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.71
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.07
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.85
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.26
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.69
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.62
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.48
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
433041,Quintrell Grdns East,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.32
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.38
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.04
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.67
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
433041,Quintrell Grdns East,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.41
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.95
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.34
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.17
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
433041,Quintrell Grdns East,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.15
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.89
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.48
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.17
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.03
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.7
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.31
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
433041,Quintrell Grdns East,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.97
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.7
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.41
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.39
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.45
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.67
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.67
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
433041,Quintrell Grdns East,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.81
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.96
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.38
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.23
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.98
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.5
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
433041,Quintrell Grdns East,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.48
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.36
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.1
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.22
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.1
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.82
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
433041,Quintrell Grdns East,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
