Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.59
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.44
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.03
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.68
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.18
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.82
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.57
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.37
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.19
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
433041,Quintrell Grdns East,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.49
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.39
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.67
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.82
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.5
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.99
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.15
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.45
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.49
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.34
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
433041,Quintrell Grdns East,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.72
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.1
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.61
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.47
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.19
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.83
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.67
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.53
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
433041,Quintrell Grdns East,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.76
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.82
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.82
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.8
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.76
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.18
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.04
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.57
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.23
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
433041,Quintrell Grdns East,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.07
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.31
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.98
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.29
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.4
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.02
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.78
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.8
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.46
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
433041,Quintrell Grdns East,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.3
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.48
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.87
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.99
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.79
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.22
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.82
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.42
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
433041,Quintrell Grdns East,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.62
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.9
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.82
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.32
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.65
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.6
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.5
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.54
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.18
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.98
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.98
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.34
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
433041,Quintrell Grdns East,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.42
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.14
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.69
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.23
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.23
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.59
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.14
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.45
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
433041,Quintrell Grdns East,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.26
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.13
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.78
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.19
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.84
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.29
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.9
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.13
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
433041,Quintrell Grdns East,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
