Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.88
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.5
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.84
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.16
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.79
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.36
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.79
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.46
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.71
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
433041,Quintrell Grdns East,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.91
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.24
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.59
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.71
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.72
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.18
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.39
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.72
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.22
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.31
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.21
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.92
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
433041,Quintrell Grdns East,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.44
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.64
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.35
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.07
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.34
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.22
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.18
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.01
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.25
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.54
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.4
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
433041,Quintrell Grdns East,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.14
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.09
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.06
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.57
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.46
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.56
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.15
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.25
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.52
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
433041,Quintrell Grdns East,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.4
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.59
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.6
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.42
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.28
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.46
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.6
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
433041,Quintrell Grdns East,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.69
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.54
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.11
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.4
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.24
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.44
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,28.7
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.52
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.56
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.43
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
433041,Quintrell Grdns East,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.38
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.46
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.02
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.72
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.98
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.6
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.12
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
433041,Quintrell Grdns East,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.79
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.53
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.01
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.26
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.11
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.58
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.94
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
433041,Quintrell Grdns East,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.92
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.54
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.32
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.59
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.36
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.73
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.69
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
433041,Quintrell Grdns East,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
