Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.71
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.43
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.22
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.43
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.16
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.89
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
433041,Quintrell Grdns East,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.92
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.74
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.52
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.48
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.14
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.16
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.25
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.4
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
433041,Quintrell Grdns East,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.67
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.29
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.8
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.44
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.93
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.74
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.57
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.8
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.82
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.97
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.01
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.82
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.58
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,29.5
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.44
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.69
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.79
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
433041,Quintrell Grdns East,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.57
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.11
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.79
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,29.7
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.32
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.06
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.28
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.13
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.24
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,29.8
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.81
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.96
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.23
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.44
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.96
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,29.9
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.66
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.53
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.12
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.09
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-13.41
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.17
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.32
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.0
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,29.9
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.25
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.39
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.8
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.54
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
433041,Quintrell Grdns East,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
