Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,29.9
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.06
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.26
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,29.9
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.09
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.93
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,29.8
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.8
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.83
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,29.8
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.12
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.88
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,29.8
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.62
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,29.8
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.55
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.78
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,29.8
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.84
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,29.6
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.32
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.02
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
