Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.17
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.33
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.13
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.49
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.03
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.13
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.4
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.25
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.35
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.16
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.9
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.27
433041,Quintrell Grdns East,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
