Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.34
433041,Quintrell Grdns East,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.08
433041,Quintrell Grdns East,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.48
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.46
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.02
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.07
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.85
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,26.4
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.97
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.7
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.75
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.28
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,26.3
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.75
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
433041,Quintrell Grdns East,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.1
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.8
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,26.3
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.24
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.05
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.41
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.33
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.34
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.55
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,26.3
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.18
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.87
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.31
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.89
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.17
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.6
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.71
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,26.2
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.46
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.47
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
433041,Quintrell Grdns East,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.5
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.83
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.22
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
433041,Quintrell Grdns East,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.12
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.33
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
433041,Quintrell Grdns East,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
