Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
433041,Quintrell Grdns East,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
433041,Quintrell Grdns East,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
433041,Quintrell Grdns East,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
433041,Quintrell Grdns East,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
433041,Quintrell Grdns East,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.38
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.63
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,25.8
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.22
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
433041,Quintrell Grdns East,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.37
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.07
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,25.8
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.13
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.61
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
433041,Quintrell Grdns East,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.32
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.02
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,25.8
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.43
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.16
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.44
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.92
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,25.7
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.32
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.19
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.1
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.25
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,25.7
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.06
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.4
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.91
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.77
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.01
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.91
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,25.7
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.12
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.44
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
433041,Quintrell Grdns East,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.5
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.6
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,25.7
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.1
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.24
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.76
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.53
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,25.7
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.64
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.84
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.87
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,25.7
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
