Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.66
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.97
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.49
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,25.7
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.18
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.5
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,25.7
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.41
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.66
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.41
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.7
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.48
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,25.7
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.72
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.71
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.9
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
433041,Quintrell Grdns East,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.0
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,25.7
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.41
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.91
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.14
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.98
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,25.7
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.94
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.54
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.58
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,25.8
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.39
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.73
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
433041,Quintrell Grdns East,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.75
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,25.8
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.48
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.92
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.31
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
433041,Quintrell Grdns East,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.93
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.75
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.14
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,25.8
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.51
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.57
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.19
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
433041,Quintrell Grdns East,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.31
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.14
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
