Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.44
433041,Quintrell Grdns East,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
433041,Quintrell Grdns East,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
433041,Quintrell Grdns East,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
433041,Quintrell Grdns East,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
433041,Quintrell Grdns East,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
433041,Quintrell Grdns East,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
433041,Quintrell Grdns East,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
433041,Quintrell Grdns East,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
433041,Quintrell Grdns East,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
433041,Quintrell Grdns East,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
433041,Quintrell Grdns East,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
433041,Quintrell Grdns East,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
433041,Quintrell Grdns East,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
433041,Quintrell Grdns East,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.51
433041,Quintrell Grdns East,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
433041,Quintrell Grdns East,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
433041,Quintrell Grdns East,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.19
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.04
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.18
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
433041,Quintrell Grdns East,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.02
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.76
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.81
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
433041,Quintrell Grdns East,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.63
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.55
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.28
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.82
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
433041,Quintrell Grdns East,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.18
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.67
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.58
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.56
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
433041,Quintrell Grdns East,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.13
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.93
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.17
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.69
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.45
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
433041,Quintrell Grdns East,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.78
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.58
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.43
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.44
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
433041,Quintrell Grdns East,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.94
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.43
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.75
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.94
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.6
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.85
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
433041,Quintrell Grdns East,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.32
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.2
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.55
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.34
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.49
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.28
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.47
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.27
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.29
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
433041,Quintrell Grdns East,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
