Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.42
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.89
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.96
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.42
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.04
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.37
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.01
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.39
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.71
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
433041,Quintrell Grdns East,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.06
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.7
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.66
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.93
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.36
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.47
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.42
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
433041,Quintrell Grdns East,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.27
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.95
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.78
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.35
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.77
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.04
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.29
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
433041,Quintrell Grdns East,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.89
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.8
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.82
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.25
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.64
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.59
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
433041,Quintrell Grdns East,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.01
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.14
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.55
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.7
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.45
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.2
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.23
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
433041,Quintrell Grdns East,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.47
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.22
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.03
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.29
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.77
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.32
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.81
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.56
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
433041,Quintrell Grdns East,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.27
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.38
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.72
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.58
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.18
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.03
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.68
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.57
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
433041,Quintrell Grdns East,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.35
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.01
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.86
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.65
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.19
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.09
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.42
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.46
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.58
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.52
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.8
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
433041,Quintrell Grdns East,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-13.72
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.66
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.36
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.38
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.36
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.41
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.63
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.0
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.46
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.52
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.86
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.83
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
433041,Quintrell Grdns East,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
