Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.38
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.2
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.77
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.87
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.88
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.31
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.69
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.13
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.12
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.9
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.82
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.6
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
433041,Quintrell Grdns East,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.52
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.22
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.05
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.03
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.9
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.53
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.68
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.51
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.74
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.91
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.55
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
433041,Quintrell Grdns East,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.34
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.74
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.58
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.69
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.87
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.04
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.51
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.35
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
433041,Quintrell Grdns East,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.51
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.65
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.08
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.64
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.96
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.3
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.64
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.48
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.34
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
433041,Quintrell Grdns East,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.32
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.07
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.0
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.77
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.42
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.18
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.55
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.03
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.77
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
433041,Quintrell Grdns East,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.87
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.15
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.23
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.18
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.3
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.64
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.4
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.21
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
433041,Quintrell Grdns East,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.39
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.34
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.36
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.04
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.05
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.8
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.47
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.97
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.97
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.74
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.07
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
433041,Quintrell Grdns East,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.35
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.41
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.21
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.49
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.69
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.33
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.09
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.95
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
433041,Quintrell Grdns East,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.59
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.25
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.81
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.36
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.72
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
433041,Quintrell Grdns East,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.92
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
