Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.6
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.2
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.09
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.73
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.73
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.06
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.5
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
433041,Quintrell Grdns East,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.27
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.56
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.24
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.89
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.84
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.36
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.93
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.4
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
433041,Quintrell Grdns East,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.77
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.41
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.08
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.34
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.7
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.56
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.72
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.53
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.39
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
433041,Quintrell Grdns East,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.41
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.34
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.19
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.64
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.05
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.95
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.06
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.05
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.17
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.97
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.14
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.35
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.31
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.68
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
