Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.51
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.98
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.69
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.07
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.69
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.98
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.54
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.23
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.22
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.49
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.51
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.17
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.73
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
