Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.07
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.74
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.02
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.4
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.55
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.85
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.06
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.33
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.88
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.17
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.82
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.64
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.35
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.2
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.35
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.43
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.14
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.06
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.65
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.83
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.83
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.52
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.9
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
