Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.34
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.33
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.62
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.1
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,27.7
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.19
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.27
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.31
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.76
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.68
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.46
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.53
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.7
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.99
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.15
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.61
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.32
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
433041,Quintrell Grdns East,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.9
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,27.2
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.57
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.89
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.39
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.7
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.99
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.41
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.21
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.56
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.15
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.33
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.52
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.14
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.17
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.62
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.65
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
