Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.12
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.78
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.09
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.23
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.93
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.67
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.37
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.01
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.33
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.09
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
433041,Quintrell Grdns East,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.3
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.65
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.18
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.37
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.21
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
433041,Quintrell Grdns East,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.55
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.03
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.35
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,26.7
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.31
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.57
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.16
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.24
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.89
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.05
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.85
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.61
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.11
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
433041,Quintrell Grdns East,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.83
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.89
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.78
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.85
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.3
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.19
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
433041,Quintrell Grdns East,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.52
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.62
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.55
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.3
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.86
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.74
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
433041,Quintrell Grdns East,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.8
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.43
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.92
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.64
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.57
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.67
