Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
433041,Quintrell Grdns East,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.84
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.93
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.09
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.35
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.6
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.07
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,26.4
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.93
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.49
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.79
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.52
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.87
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
433041,Quintrell Grdns East,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.45
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.58
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,26.4
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.79
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.5
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.66
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
433041,Quintrell Grdns East,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.38
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.13
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,26.3
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.68
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.17
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
433041,Quintrell Grdns East,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.0
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.65
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,26.3
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.29
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.14
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
433041,Quintrell Grdns East,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.21
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,26.3
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.61
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.91
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.06
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.23
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,26.2
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.28
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.05
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,26.2
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.43
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.6
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.71
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
433041,Quintrell Grdns East,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
