Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
433041,Quintrell Grdns East,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
433041,Quintrell Grdns East,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
433041,Quintrell Grdns East,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
433041,Quintrell Grdns East,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.59
433041,Quintrell Grdns East,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.22
433041,Quintrell Grdns East,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.65
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.73
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.38
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.21
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.32
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.13
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
433041,Quintrell Grdns East,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.27
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.3
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.7
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.46
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.32
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.01
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.08
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.48
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
433041,Quintrell Grdns East,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.53
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.03
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.52
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.23
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.4
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
433041,Quintrell Grdns East,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.59
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.75
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.67
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.55
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.02
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.45
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
433041,Quintrell Grdns East,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.9
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.1
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.12
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,26.2
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.86
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.24
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.88
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
433041,Quintrell Grdns East,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.84
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,26.2
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.57
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.18
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
433041,Quintrell Grdns East,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.75
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.91
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.19
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,26.3
433041,Quintrell Grdns East,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
