Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
433041,Quintrell Grdns East,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
433041,Quintrell Grdns East,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
433041,Quintrell Grdns East,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
433041,Quintrell Grdns East,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
433041,Quintrell Grdns East,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
433041,Quintrell Grdns East,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.86
433041,Quintrell Grdns East,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.24
433041,Quintrell Grdns East,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.23
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.4
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.93
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.4
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.4
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.55
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.3
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.41
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.96
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.72
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.09
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.79
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.55
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.59
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
