Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.42
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.23
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.62
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.28
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.02
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.45
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.39
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.85
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.71
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.59
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.79
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.64
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.77
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.78
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
433041,Quintrell Grdns East,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
433041,Quintrell Grdns East,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.4
433041,Quintrell Grdns East,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
433041,Quintrell Grdns East,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
433041,Quintrell Grdns East,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
