Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
433041,Quintrell Grdns East,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
433041,Quintrell Grdns East,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
433041,Quintrell Grdns East,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
433041,Quintrell Grdns East,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
433041,Quintrell Grdns East,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
433041,Quintrell Grdns East,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
433041,Quintrell Grdns East,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
433041,Quintrell Grdns East,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
433041,Quintrell Grdns East,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
433041,Quintrell Grdns East,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.62
433041,Quintrell Grdns East,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.79
433041,Quintrell Grdns East,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
433041,Quintrell Grdns East,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.01
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.68
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,29.2
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.64
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
433041,Quintrell Grdns East,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.68
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.63
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.17
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.16
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.05
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
433041,Quintrell Grdns East,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.3
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.81
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.18
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
433041,Quintrell Grdns East,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.23
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.5
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.41
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.32
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
433041,Quintrell Grdns East,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.22
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.28
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.51
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.51
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.12
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.69
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
433041,Quintrell Grdns East,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.75
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.75
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,29.5
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.15
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.34
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
433041,Quintrell Grdns East,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.56
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.55
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,29.5
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.1
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
433041,Quintrell Grdns East,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.08
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.94
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.8
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.23
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.92
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,29.6
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.45
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.73
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.12
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
433041,Quintrell Grdns East,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.0
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
