Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.29
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.28
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,29.6
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.29
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
433041,Quintrell Grdns East,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.32
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.42
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.47
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.84
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,29.7
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.83
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.45
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
433041,Quintrell Grdns East,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.76
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.22
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.17
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.83
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.07
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,29.7
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.42
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.92
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
433041,Quintrell Grdns East,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.53
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.62
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.47
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.82
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.38
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.68
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.15
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.2
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,29.8
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.64
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.63
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.09
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.78
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.89
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
433041,Quintrell Grdns East,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.77
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.84
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.74
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.91
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.57
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,29.8
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.02
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.7
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.31
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.35
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
433041,Quintrell Grdns East,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.79
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.17
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.44
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.93
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.72
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,29.9
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.7
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.66
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
433041,Quintrell Grdns East,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.26
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.05
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.86
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.76
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.98
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,29.9
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.5
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.55
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.29
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
433041,Quintrell Grdns East,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.75
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.48
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.3
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.32
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,29.9
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.42
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.85
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.04
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
433041,Quintrell Grdns East,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.56
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.8
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.78
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.14
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,29.9
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.35
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.65
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.99
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
433041,Quintrell Grdns East,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
