Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.37
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.97
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.59
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.65
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.08
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.37
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,30.0
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.55
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.09
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.09
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
433041,Quintrell Grdns East,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.16
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.73
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.57
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.8
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.77
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.69
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,30.0
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.63
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.19
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.21
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
433041,Quintrell Grdns East,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.72
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.22
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.54
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.85
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,30.1
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.94
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.95
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
433041,Quintrell Grdns East,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.54
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.63
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.06
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.39
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,30.1
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.84
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.56
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
433041,Quintrell Grdns East,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.88
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.75
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.47
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.47
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,30.1
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.01
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
433041,Quintrell Grdns East,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.06
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.28
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.5
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.41
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.12
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,30.2
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.36
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.21
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.92
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
433041,Quintrell Grdns East,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.63
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.29
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.42
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.37
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.39
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.46
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,30.3
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.34
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.51
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.35
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
433041,Quintrell Grdns East,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.81
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.33
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.76
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.13
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.01
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,30.4
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.31
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.93
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
433041,Quintrell Grdns East,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,15.28
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.42
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.18
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.58
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.06
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.17
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,30.4
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.22
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.87
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.2
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
433041,Quintrell Grdns East,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
