Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.72
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.12
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.03
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.14
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.52
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,30.5
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.72
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.25
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.29
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
433041,Quintrell Grdns East,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.31
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.71
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,30.6
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.5
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.42
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
433041,Quintrell Grdns East,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.27
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.6
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.93
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.86
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.8
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,30.7
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.02
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.58
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-12.48
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.94
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.38
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.59
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,30.9
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.57
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.63
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.26
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.26
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
433041,Quintrell Grdns East,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.94
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,31.0
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.26
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,31.2
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.01
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,31.3
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.46
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.96
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,31.5
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.44
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,31.6
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.01
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
