Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.68
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,31.3
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.52
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.22
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.02
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.03
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,31.3
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.21
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.77
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.13
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,31.2
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.41
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.12
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.8
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.75
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,31.0
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.98
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.26
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
433041,Quintrell Grdns East,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.96
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.82
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.03
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,30.9
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.54
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.56
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
433041,Quintrell Grdns East,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.78
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.95
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,30.8
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.92
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.61
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.66
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.3
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.99
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,30.6
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.78
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.26
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
433041,Quintrell Grdns East,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.59
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.51
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,30.4
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.25
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.6
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.37
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,30.2
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.48
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.13
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
