Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.67
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.39
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,30.0
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.9
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.73
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.1
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,29.8
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.84
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.46
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.72
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.77
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,29.7
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.4
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.69
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.86
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,29.6
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.52
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.25
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.88
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.16
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.23
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,29.5
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.84
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.01
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.44
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.98
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.74
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.74
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.4
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,29.2
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.25
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.1
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.83
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.17
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.69
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.84
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.04
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.48
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.77
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
