Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.35
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,28.7
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.56
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.74
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.01
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.97
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.38
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.87
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.0
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.57
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.66
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.79
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.13
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.49
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.86
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.1
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.07
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.46
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.2
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.54
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
433041,Quintrell Grdns East,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.74
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.49
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-12.86
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.11
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.68
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.46
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.08
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.35
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.73
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
433041,Quintrell Grdns East,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.18
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.74
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.63
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.5
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,27.7
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.94
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.72
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.42
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
433041,Quintrell Grdns East,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.11
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.03
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.91
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
433041,Quintrell Grdns East,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.77
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.57
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.55
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
