Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.05
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.54
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,26.0
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.82
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,25.9
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.41
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.08
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.7
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.48
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,25.9
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.56
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.92
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.19
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,25.9
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.4
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.2
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.01
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,25.8
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.87
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.98
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.83
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,25.8
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.03
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.15
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.2
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.96
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,25.8
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.29
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,25.8
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
433041,Quintrell Grdns East,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
