Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.6
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.66
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.31
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.25
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.37
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.57
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.7
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.28
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.22
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.52
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.92
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.74
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.18
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.86
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.06
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.89
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.28
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.88
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.44
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.71
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.2
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.93
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
