Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
433041,Quintrell Grdns East,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
433041,Quintrell Grdns East,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
433041,Quintrell Grdns East,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
433041,Quintrell Grdns East,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
433041,Quintrell Grdns East,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
433041,Quintrell Grdns East,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
433041,Quintrell Grdns East,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
433041,Quintrell Grdns East,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.54
433041,Quintrell Grdns East,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.56
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.19
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.53
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.66
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,28.7
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.6
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.81
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.81
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.65
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.97
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.49
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.1
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.83
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.08
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.16
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.91
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.03
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
433041,Quintrell Grdns East,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.6
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.17
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.59
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.61
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
433041,Quintrell Grdns East,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.44
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.45
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.84
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.76
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.84
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.34
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,29.2
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.83
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.89
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.33
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
