Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.84
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.95
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.94
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.08
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.76
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.56
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
433041,Quintrell Grdns East,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.87
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.49
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,29.5
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.02
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.86
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.68
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.31
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,29.5
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.32
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.02
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.63
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.48
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.41
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,29.6
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.52
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.17
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
433041,Quintrell Grdns East,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.21
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.98
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,29.7
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.6
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.25
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
433041,Quintrell Grdns East,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.06
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.03
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,29.8
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.99
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.55
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.01
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
433041,Quintrell Grdns East,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.14
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.64
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,29.9
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.11
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.35
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.34
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
433041,Quintrell Grdns East,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.1
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.3
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.45
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,29.9
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.97
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.1
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
433041,Quintrell Grdns East,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.6
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.89
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
