Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,30.0
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.25
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.9
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
433041,Quintrell Grdns East,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.03
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.18
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.27
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.64
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.72
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.87
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,30.1
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.3
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.22
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
433041,Quintrell Grdns East,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.29
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.94
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.71
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.76
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,30.1
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.27
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.95
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
433041,Quintrell Grdns East,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.01
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.39
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.48
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.33
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.93
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,30.2
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.01
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.95
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
433041,Quintrell Grdns East,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.2
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.4
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.45
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.76
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,30.3
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.66
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.6
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
433041,Quintrell Grdns East,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.34
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.34
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.89
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.74
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.32
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.54
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,30.3
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.55
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.41
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
433041,Quintrell Grdns East,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.52
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.64
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.35
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.43
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.47
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,30.3
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.35
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.38
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
433041,Quintrell Grdns East,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.53
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.63
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.72
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.61
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.17
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,30.4
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.72
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.4
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
433041,Quintrell Grdns East,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.64
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.83
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.28
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.59
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.2
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,30.4
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.41
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.45
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
433041,Quintrell Grdns East,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.62
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.25
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
