Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.87
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.49
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.72
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.26
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,30.5
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.64
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.21
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
433041,Quintrell Grdns East,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.62
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.92
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.93
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.02
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,30.5
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.55
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.45
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
433041,Quintrell Grdns East,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.94
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.7
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.41
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.59
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.54
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.09
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,30.6
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.01
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.68
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
433041,Quintrell Grdns East,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.18
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.03
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.83
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.33
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.7
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.52
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,30.6
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.09
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.29
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
433041,Quintrell Grdns East,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.88
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.89
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.13
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.05
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.11
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,30.7
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.59
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.78
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
433041,Quintrell Grdns East,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.08
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.05
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.61
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.54
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.5
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,30.8
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.5
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.18
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.51
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.18
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
433041,Quintrell Grdns East,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.74
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.29
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.15
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.67
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.6
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.89
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,30.8
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.72
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
433041,Quintrell Grdns East,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.02
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.25
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.63
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,30.9
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.55
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
433041,Quintrell Grdns East,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.3
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.67
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.04
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.29
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.03
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.26
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.89
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.73
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,30.9
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.27
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.32
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.47
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.47
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
433041,Quintrell Grdns East,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.69
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.2
