Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.22
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.83
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.09
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.64
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,31.0
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.31
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
433041,Quintrell Grdns East,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.28
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.5
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.54
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.03
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.71
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.14
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,31.0
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.96
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.85
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.79
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.88
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
433041,Quintrell Grdns East,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.77
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.58
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.55
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,31.1
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.82
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.09
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.94
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.58
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.6
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.41
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,31.2
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.26
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.43
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.99
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
433041,Quintrell Grdns East,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.16
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.29
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.69
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.02
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,31.3
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.97
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
433041,Quintrell Grdns East,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.84
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.21
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.65
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.94
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,31.5
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.23
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
433041,Quintrell Grdns East,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.77
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.43
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,31.6
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.15
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.28
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,31.8
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.14
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.16
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.55
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.94
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.4
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,32.0
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.46
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.26
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
433041,Quintrell Grdns East,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
