Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.52
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.43
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.28
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,32.2
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.11
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,32.3
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.96
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,32.5
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.92
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,32.6
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.97
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,32.7
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.5
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,32.8
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.6
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.67
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,32.9
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,32.9
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.94
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,33.0
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.03
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
