Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,32.9
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.73
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.15
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,32.9
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.44
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,32.9
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.71
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.94
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,32.8
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.01
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,32.7
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.29
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.17
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,32.6
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.98
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.39
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.56
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,32.5
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.79
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.54
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.06
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,32.3
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.43
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.46
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.0
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,32.2
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.89
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
