Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.6
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.48
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,32.1
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.87
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.27
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.37
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,32.0
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.78
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.8
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.77
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.37
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,31.8
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.57
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.8
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.61
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.64
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.92
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,31.7
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.39
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.02
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
433041,Quintrell Grdns East,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.09
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.95
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,31.5
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.16
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.97
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.87
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,31.4
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.85
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.01
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.54
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,31.2
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.03
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.29
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.24
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,31.0
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.16
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.24
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,30.8
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.8
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.08
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
