Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.84
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,30.6
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.44
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.21
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.07
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,30.5
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.25
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.42
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.68
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.34
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.28
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.04
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,30.3
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.92
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.44
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.97
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
433041,Quintrell Grdns East,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.43
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.97
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,30.1
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.6
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.69
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.04
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.31
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,30.0
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.37
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.69
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.42
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.1
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,29.8
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.97
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.46
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.06
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.73
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.11
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,29.6
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.22
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.84
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
433041,Quintrell Grdns East,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.8
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.55
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.41
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.14
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.17
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.61
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.51
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
433041,Quintrell Grdns East,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.57
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.98
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.21
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,29.2
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.13
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.05
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
433041,Quintrell Grdns East,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
